Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,1,N Current (RMS),A,45.7
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
564653,Primary School Colwinston,2024-04-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,4,N Current (RMS),A,3.3
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.53
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,1,N Current (RMS),A,71.6
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,1,N Current (RMS),A,63.2
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,transformer,,Temperature,C,18.2
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
564653,Primary School Colwinston,2024-04-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.19
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,1,N Current (RMS),A,77.8
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
564653,Primary School Colwinston,2024-04-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,4,N Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.98
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,1,N Current (RMS),A,97.6
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.6
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.27
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,4,N Current (RMS),A,3.1
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.28
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,1,N Current (RMS),A,98.6
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.7
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.81
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
564653,Primary School Colwinston,2024-04-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,4,N Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.14
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,1,N Current (RMS),A,92.0
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.1
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.78
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
564653,Primary School Colwinston,2024-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.45
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,1,N Current (RMS),A,104.6
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,transformer,,Temperature,C,18.2
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.52
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
564653,Primary School Colwinston,2024-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,4,N Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.1
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,1,N Current (RMS),A,108.3
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
