Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.9
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,transformer,,Temperature,C,18.2
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
564653,Primary School Colwinston,2024-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.69
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,1,N Current (RMS),A,70.0
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,transformer,,Temperature,C,18.2
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
564653,Primary School Colwinston,2024-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.63
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,transformer,,Temperature,C,18.2
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.96
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
564653,Primary School Colwinston,2024-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,4,N Current (RMS),A,3.1
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.73
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,1,N Current (RMS),A,71.0
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,transformer,,Temperature,C,18.2
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
564653,Primary School Colwinston,2024-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,4,N Current (RMS),A,2.8
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
564653,Primary School Colwinston,2024-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
564653,Primary School Colwinston,2024-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
564653,Primary School Colwinston,2024-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,1,N Current (RMS),A,51.1
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
564653,Primary School Colwinston,2024-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.78
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,1,N Current (RMS),A,61.9
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
564653,Primary School Colwinston,2024-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,4,N Current (RMS),A,3.2
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
