Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.51
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,1,N Current (RMS),A,67.2
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
564653,Primary School Colwinston,2024-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,4,N Current (RMS),A,2.8
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.41
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,1,N Current (RMS),A,62.2
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
564653,Primary School Colwinston,2024-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.7
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,51.2
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.51
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
564653,Primary School Colwinston,2024-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.01
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,1,N Current (RMS),A,60.1
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
564653,Primary School Colwinston,2024-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.7
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,1,N Current (RMS),A,66.9
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
564653,Primary School Colwinston,2024-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.21
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,1,N Current (RMS),A,69.0
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.17
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
564653,Primary School Colwinston,2024-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.98
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.64
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,1,N Current (RMS),A,67.3
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.82
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
564653,Primary School Colwinston,2024-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.68
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,1,N Current (RMS),A,61.0
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.32
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
564653,Primary School Colwinston,2024-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.71
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.03
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,1,N Current (RMS),A,71.2
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.13
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
564653,Primary School Colwinston,2024-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
