Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.4
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,1,N Current (RMS),A,54.6
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
564653,Primary School Colwinston,2024-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,4,N Current (RMS),A,3.3
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.4
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,1,N Current (RMS),A,56.3
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.56
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
564653,Primary School Colwinston,2024-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.41
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.78
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,1,N Current (RMS),A,79.5
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.4
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
564653,Primary School Colwinston,2024-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,4,N Current (RMS),A,2.4
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.96
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,1,N Current (RMS),A,69.4
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.54
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
564653,Primary School Colwinston,2024-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,4,N Current (RMS),A,2.4
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.25
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,1,N Current (RMS),A,67.1
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.1
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,transformer,,Temperature,C,18.2
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.03
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
564653,Primary School Colwinston,2024-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,3,N Current (RMS),A,44.3
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,1,N Current (RMS),A,59.0
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,transformer,,Temperature,C,18.4
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.13
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
564653,Primary School Colwinston,2024-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.33
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,3,N Current (RMS),A,50.6
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.16
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,1,N Current (RMS),A,59.7
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,transformer,,Temperature,C,18.5
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.13
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
564653,Primary School Colwinston,2024-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,4,N Current (RMS),A,2.7
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,3,N Current (RMS),A,44.1
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.97
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.76
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,1,N Current (RMS),A,66.6
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,transformer,,Temperature,C,18.6
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.55
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
564653,Primary School Colwinston,2024-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,4,N Current (RMS),A,2.6
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.07
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,1,N Current (RMS),A,65.1
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,transformer,,Temperature,C,18.6
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
