Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.63
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
564653,Primary School Colwinston,2024-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,4,N Current (RMS),A,2.8
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.97
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,46.6
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,transformer,,Temperature,C,18.7
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
564653,Primary School Colwinston,2024-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,4,N Current (RMS),A,2.2
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.1
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,45.6
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,transformer,,Temperature,C,18.8
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
564653,Primary School Colwinston,2024-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.9
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,59.4
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,transformer,,Temperature,C,18.8
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
564653,Primary School Colwinston,2024-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.17
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.55
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,54.1
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,transformer,,Temperature,C,18.7
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
564653,Primary School Colwinston,2024-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.82
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.68
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.58
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.1
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,transformer,,Temperature,C,18.7
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
564653,Primary School Colwinston,2024-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.71
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.99
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,64.1
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.6
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,transformer,,Temperature,C,18.6
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.11
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
564653,Primary School Colwinston,2024-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.57
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,1,N Current (RMS),A,54.6
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,transformer,,Temperature,C,18.5
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
564653,Primary School Colwinston,2024-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.42
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,1,N Current (RMS),A,49.0
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,transformer,,Temperature,C,18.4
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
564653,Primary School Colwinston,2024-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
