Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,1,N Current (RMS),A,48.7
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,transformer,,Temperature,C,18.3
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
564653,Primary School Colwinston,2024-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.55
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,1,N Current (RMS),A,54.9
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,transformer,,Temperature,C,18.2
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
564653,Primary School Colwinston,2024-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.94
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,1,N Current (RMS),A,56.2
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,transformer,,Temperature,C,18.3
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
564653,Primary School Colwinston,2024-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.25
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,1,N Current (RMS),A,66.2
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,transformer,,Temperature,C,18.2
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
564653,Primary School Colwinston,2024-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.47
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.59
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.82
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,1,N Current (RMS),A,79.6
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
564653,Primary School Colwinston,2024-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.29
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.64
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.67
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,1,N Current (RMS),A,48.5
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
564653,Primary School Colwinston,2024-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.9
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
564653,Primary School Colwinston,2024-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.08
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.75
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,4,N Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
564653,Primary School Colwinston,2024-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.44
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.47
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.74
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,62.7
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,transformer,,Temperature,C,18.2
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
564653,Primary School Colwinston,2024-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.63
