Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.81
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,56.1
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,transformer,,Temperature,C,18.3
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
564653,Primary School Colwinston,2024-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.53
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.29
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.71
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.22
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,65.2
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,transformer,,Temperature,C,18.2
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
564653,Primary School Colwinston,2024-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.83
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.62
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.49
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,45.2
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.08
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,49.1
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
564653,Primary School Colwinston,2024-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.97
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.83
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.06
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.34
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
564653,Primary School Colwinston,2024-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.68
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.67
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,transformer,,Temperature,C,17.6
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
564653,Primary School Colwinston,2024-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.27
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,transformer,,Temperature,C,17.5
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
564653,Primary School Colwinston,2024-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,transformer,,Temperature,C,17.5
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
564653,Primary School Colwinston,2024-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.99
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,transformer,,Temperature,C,17.5
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
564653,Primary School Colwinston,2024-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.83
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,transformer,,Temperature,C,17.4
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
