Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
564653,Primary School Colwinston,2024-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.85
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.51
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,transformer,,Temperature,C,17.4
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
564653,Primary School Colwinston,2024-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.35
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,transformer,,Temperature,C,17.3
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
564653,Primary School Colwinston,2024-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.31
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.71
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,transformer,,Temperature,C,17.2
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
564653,Primary School Colwinston,2024-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.8
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.13
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,transformer,,Temperature,C,17.1
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
564653,Primary School Colwinston,2024-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.82
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.91
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
564653,Primary School Colwinston,2024-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.38
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
564653,Primary School Colwinston,2024-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
564653,Primary School Colwinston,2024-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.49
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
564653,Primary School Colwinston,2024-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.12
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.58
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
