Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,transformer,,Temperature,C,16.9
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
564653,Primary School Colwinston,2024-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.57
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.57
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,transformer,,Temperature,C,16.7
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
564653,Primary School Colwinston,2024-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.26
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,transformer,,Temperature,C,16.5
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
564653,Primary School Colwinston,2024-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.59
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.71
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
564653,Primary School Colwinston,2024-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.45
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.85
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
564653,Primary School Colwinston,2024-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.26
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.42
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
564653,Primary School Colwinston,2024-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.38
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.38
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
564653,Primary School Colwinston,2024-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.05
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.96
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
564653,Primary School Colwinston,2024-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.11
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.24
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.51
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
564653,Primary School Colwinston,2024-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.37
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.36
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
