Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
564653,Primary School Colwinston,2024-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.75
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.3
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.94
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
564653,Primary School Colwinston,2024-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.12
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.13
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
564653,Primary School Colwinston,2024-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.09
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.43
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.2
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,transformer,,Temperature,C,16.0
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
564653,Primary School Colwinston,2024-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.55
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.76
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.25
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,transformer,,Temperature,C,15.9
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
564653,Primary School Colwinston,2024-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.64
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.23
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.48
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.85
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
564653,Primary School Colwinston,2024-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.56
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
564653,Primary School Colwinston,2024-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.48
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.8
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,transformer,,Temperature,C,15.7
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
564653,Primary School Colwinston,2024-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.61
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.41
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.33
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,transformer,,Temperature,C,15.6
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
