Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
564653,Primary School Colwinston,2024-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.69
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.07
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.03
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,transformer,,Temperature,C,15.6
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
564653,Primary School Colwinston,2024-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.56
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.11
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,transformer,,Temperature,C,15.5
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
564653,Primary School Colwinston,2024-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.06
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.03
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,transformer,,Temperature,C,15.4
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
564653,Primary School Colwinston,2024-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.32
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.97
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.15
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,transformer,,Temperature,C,15.4
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
564653,Primary School Colwinston,2024-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.02
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.6
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,4,N Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,transformer,,Temperature,C,15.3
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
564653,Primary School Colwinston,2024-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,transformer,,Temperature,C,15.2
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
564653,Primary School Colwinston,2024-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,4,N Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,transformer,,Temperature,C,15.1
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
564653,Primary School Colwinston,2024-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.03
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,transformer,,Temperature,C,15.1
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
564653,Primary School Colwinston,2024-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.09
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
564653,Primary School Colwinston,2024-04-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
