Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,1,N Current (RMS),A,47.2
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,transformer,,Temperature,C,15.4
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
564653,Primary School Colwinston,2024-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,transformer,,Temperature,C,15.5
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
564653,Primary School Colwinston,2024-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,transformer,,Temperature,C,15.5
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
564653,Primary School Colwinston,2024-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,4,N Current (RMS),A,2.7
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,transformer,,Temperature,C,15.5
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
564653,Primary School Colwinston,2024-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,transformer,,Temperature,C,15.5
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
564653,Primary School Colwinston,2024-04-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,transformer,,Temperature,C,15.5
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
564653,Primary School Colwinston,2024-04-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,4,N Current (RMS),A,2.6
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,transformer,,Temperature,C,15.6
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
564653,Primary School Colwinston,2024-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,transformer,,Temperature,C,15.7
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
564653,Primary School Colwinston,2024-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,4,N Current (RMS),A,2.7
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
