Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
564653,Primary School Colwinston,2024-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,4,N Current (RMS),A,2.3
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,transformer,,Temperature,C,15.9
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
564653,Primary School Colwinston,2024-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,transformer,,Temperature,C,16.0
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
564653,Primary School Colwinston,2024-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
564653,Primary School Colwinston,2024-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,4,N Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
564653,Primary School Colwinston,2024-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
564653,Primary School Colwinston,2024-04-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
564653,Primary School Colwinston,2024-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,transformer,,Temperature,C,16.6
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
564653,Primary School Colwinston,2024-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,transformer,,Temperature,C,16.8
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
564653,Primary School Colwinston,2024-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
