Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,transformer,,Temperature,C,16.9
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
564653,Primary School Colwinston,2024-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,transformer,,Temperature,C,17.2
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,4,N Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,transformer,,Temperature,C,17.3
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
564653,Primary School Colwinston,2024-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,transformer,,Temperature,C,17.5
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
564653,Primary School Colwinston,2024-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,transformer,,Temperature,C,17.7
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
564653,Primary School Colwinston,2024-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
564653,Primary School Colwinston,2024-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,1,N Current (RMS),A,45.9
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
564653,Primary School Colwinston,2024-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,4,N Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
564653,Primary School Colwinston,2024-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
564653,Primary School Colwinston,2024-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
