Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
564653,Primary School Colwinston,2024-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,transformer,,Temperature,C,18.3
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
564653,Primary School Colwinston,2024-04-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,transformer,,Temperature,C,18.4
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
564653,Primary School Colwinston,2024-04-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,4,N Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,transformer,,Temperature,C,18.4
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
564653,Primary School Colwinston,2024-04-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,transformer,,Temperature,C,18.5
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
564653,Primary School Colwinston,2024-04-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,1,N Current (RMS),A,50.2
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,transformer,,Temperature,C,18.7
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
564653,Primary School Colwinston,2024-04-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,1,N Current (RMS),A,52.8
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,transformer,,Temperature,C,18.8
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
564653,Primary School Colwinston,2024-04-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,4,N Current (RMS),A,3.4
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,1,N Current (RMS),A,54.0
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,transformer,,Temperature,C,18.9
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
