Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
564653,Primary School Colwinston,2024-04-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,1,N Current (RMS),A,52.3
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,transformer,,Temperature,C,19.1
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
564653,Primary School Colwinston,2024-04-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,transformer,,Temperature,C,19.2
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
564653,Primary School Colwinston,2024-04-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,transformer,,Temperature,C,19.2
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
564653,Primary School Colwinston,2024-04-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,transformer,,Temperature,C,19.2
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
564653,Primary School Colwinston,2024-04-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,transformer,,Temperature,C,19.3
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
564653,Primary School Colwinston,2024-04-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.59
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.52
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,61.3
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
564653,Primary School Colwinston,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.04
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,90.2
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.4
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
564653,Primary School Colwinston,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.45
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.32
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,91.8
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
564653,Primary School Colwinston,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.79
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.09
