Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,88.8
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
564653,Primary School Colwinston,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.32
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.27
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,88.0
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.4
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,16.2
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.02
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
564653,Primary School Colwinston,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.05
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.32
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,91.5
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.9
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
564653,Primary School Colwinston,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.97
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.9
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,103.8
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.4
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
564653,Primary School Colwinston,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.25
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.93
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,103.1
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.8
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
564653,Primary School Colwinston,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.16
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,85.9
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
564653,Primary School Colwinston,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.33
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.79
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,72.0
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
564653,Primary School Colwinston,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.05
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,71.3
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
564653,Primary School Colwinston,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.07
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,64.7
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
564653,Primary School Colwinston,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
