Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,59.5
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,16.5
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
564653,Primary School Colwinston,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.74
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,65.7
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,16.5
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
564653,Primary School Colwinston,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.47
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,61.5
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,16.6
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
564653,Primary School Colwinston,2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.51
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,62.3
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,16.6
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
564653,Primary School Colwinston,2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,59.4
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,16.7
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
564653,Primary School Colwinston,2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.06
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,16.7
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
564653,Primary School Colwinston,2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.48
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,16.6
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
564653,Primary School Colwinston,2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.65
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,16.6
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
564653,Primary School Colwinston,2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.12
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,60.3
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,16.7
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
564653,Primary School Colwinston,2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
