Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,53.4
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,16.8
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
564653,Primary School Colwinston,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,16.8
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
564653,Primary School Colwinston,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.16
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.99
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,16.8
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
564653,Primary School Colwinston,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,48.1
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,16.8
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
564653,Primary School Colwinston,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,16.9
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
564653,Primary School Colwinston,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,48.0
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
564653,Primary School Colwinston,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,45.1
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
564653,Primary School Colwinston,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.53
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.31
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,74.2
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,17.1
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
564653,Primary School Colwinston,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.63
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,68.3
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
