Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,17.1
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
564653,Primary School Colwinston,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.38
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,50.5
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,17.2
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
564653,Primary School Colwinston,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,17.3
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
564653,Primary School Colwinston,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,17.3
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
564653,Primary School Colwinston,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.17
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,17.2
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
564653,Primary School Colwinston,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,17.2
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
564653,Primary School Colwinston,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,17.2
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
564653,Primary School Colwinston,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,47.6
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,17.3
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
564653,Primary School Colwinston,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,17.5
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.24
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
564653,Primary School Colwinston,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
