Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,47.3
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,17.5
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
564653,Primary School Colwinston,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,17.5
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
564653,Primary School Colwinston,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,17.3
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
564653,Primary School Colwinston,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,17.1
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
564653,Primary School Colwinston,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
564653,Primary School Colwinston,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.53
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,53.5
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,17.3
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
564653,Primary School Colwinston,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,17.6
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
564653,Primary School Colwinston,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
564653,Primary School Colwinston,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
564653,Primary School Colwinston,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
