Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
564653,Primary School Colwinston,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
564653,Primary School Colwinston,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.43
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.95
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.46
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,17.7
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
564653,Primary School Colwinston,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.44
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.59
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.36
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,17.6
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
564653,Primary School Colwinston,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.88
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,53.6
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,17.6
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
564653,Primary School Colwinston,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.05
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,48.1
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,17.7
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
564653,Primary School Colwinston,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.56
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
564653,Primary School Colwinston,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,18.2
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
564653,Primary School Colwinston,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.21
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.04
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.56
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.26
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
