Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
564653,Primary School Colwinston,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.62
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.38
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
564653,Primary School Colwinston,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.81
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.09
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.27
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
564653,Primary School Colwinston,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.14
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.1
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.46
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.46
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,17.7
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
564653,Primary School Colwinston,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.12
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.74
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,17.7
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
564653,Primary School Colwinston,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.13
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.9
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
564653,Primary School Colwinston,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.13
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.54
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
564653,Primary School Colwinston,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.37
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.86
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
564653,Primary School Colwinston,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.6
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.95
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.88
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.45
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,17.7
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
564653,Primary School Colwinston,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.49
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.08
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.85
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.58
