Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,17.5
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
564653,Primary School Colwinston,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.43
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.39
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.01
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.62
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,17.5
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
564653,Primary School Colwinston,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,17.7
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
564653,Primary School Colwinston,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.86
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
564653,Primary School Colwinston,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.88
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.23
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,17.6
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
564653,Primary School Colwinston,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.01
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.35
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,17.5
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
564653,Primary School Colwinston,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.21
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.59
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,17.4
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
564653,Primary School Colwinston,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.22
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.69
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,17.4
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
564653,Primary School Colwinston,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.28
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.85
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.34
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,17.4
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
564653,Primary School Colwinston,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.97
