Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,17.4
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
564653,Primary School Colwinston,2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.37
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.85
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.09
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,17.4
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.63
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
564653,Primary School Colwinston,2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.92
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.24
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.53
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,17.3
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
564653,Primary School Colwinston,2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.58
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.99
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.35
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,17.3
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
564653,Primary School Colwinston,2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.07
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.9
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.83
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,17.2
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
564653,Primary School Colwinston,2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.15
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,17.1
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
564653,Primary School Colwinston,2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.23
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.07
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.77
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,17.1
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
564653,Primary School Colwinston,2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.72
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.81
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.05
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
564653,Primary School Colwinston,2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,16.9
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
