Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
564653,Primary School Colwinston,2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,16.9
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
564653,Primary School Colwinston,2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.66
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,16.8
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
564653,Primary School Colwinston,2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.53
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.92
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.88
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,16.8
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
564653,Primary School Colwinston,2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.46
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.87
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.65
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,16.7
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
564653,Primary School Colwinston,2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.82
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.29
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.3
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,16.7
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.67
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
564653,Primary School Colwinston,2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.37
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.27
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.58
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,16.6
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
564653,Primary School Colwinston,2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.45
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.76
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.55
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,16.5
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
564653,Primary School Colwinston,2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.56
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.11
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,16.5
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
564653,Primary School Colwinston,2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.85
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
