Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
564653,Primary School Colwinston,2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
564653,Primary School Colwinston,2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
564653,Primary School Colwinston,2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,49.1
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
564653,Primary School Colwinston,2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.79
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.6
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.07
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
564653,Primary School Colwinston,2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
564653,Primary School Colwinston,2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.02
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
564653,Primary School Colwinston,2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.8
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.56
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.37
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.35
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
564653,Primary School Colwinston,2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.86
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.47
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
564653,Primary School Colwinston,2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
