Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
564653,Primary School Colwinston,2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.31
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
564653,Primary School Colwinston,2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,53.1
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
564653,Primary School Colwinston,2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.19
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
564653,Primary School Colwinston,2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,16.6
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
564653,Primary School Colwinston,2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,16.8
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
564653,Primary School Colwinston,2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,16.9
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
564653,Primary School Colwinston,2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,16.9
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
564653,Primary School Colwinston,2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
