Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
564653,Primary School Colwinston,2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
564653,Primary School Colwinston,2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
564653,Primary School Colwinston,2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
564653,Primary School Colwinston,2024-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
564653,Primary School Colwinston,2024-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,17.1
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
564653,Primary School Colwinston,2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,17.1
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
564653,Primary School Colwinston,2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,62.8
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,17.1
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
564653,Primary School Colwinston,2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,17.2
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
564653,Primary School Colwinston,2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
