Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,17.3
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
564653,Primary School Colwinston,2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,17.3
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
564653,Primary School Colwinston,2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,17.3
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
564653,Primary School Colwinston,2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,17.3
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,17.4
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
564653,Primary School Colwinston,2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,17.4
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
564653,Primary School Colwinston,2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,17.5
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
564653,Primary School Colwinston,2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,17.6
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
564653,Primary School Colwinston,2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,17.7
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.7
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
