Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
564653,Primary School Colwinston,2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
564653,Primary School Colwinston,2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
564653,Primary School Colwinston,2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
564653,Primary School Colwinston,2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
564653,Primary School Colwinston,2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
