Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
564653,Primary School Colwinston,2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
564653,Primary School Colwinston,2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
564653,Primary School Colwinston,2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
564653,Primary School Colwinston,2024-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
564653,Primary School Colwinston,2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,18.2
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
564653,Primary School Colwinston,2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,18.2
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
564653,Primary School Colwinston,2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,18.3
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
