Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,transformer,,Temperature,C,18.3
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
564653,Primary School Colwinston,2024-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,18.3
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
564653,Primary School Colwinston,2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,72.7
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,18.6
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
564653,Primary School Colwinston,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.76
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,72.9
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,18.6
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
564653,Primary School Colwinston,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.28
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,66.2
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,18.6
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.64
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,70.7
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,18.7
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
564653,Primary School Colwinston,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.43
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,91.1
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,18.8
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
564653,Primary School Colwinston,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.8
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,94.7
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,18.8
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
564653,Primary School Colwinston,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.96
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,86.7
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,18.9
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
564653,Primary School Colwinston,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
