Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.84
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,78.1
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,18.9
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
564653,Primary School Colwinston,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,79.1
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,19.0
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.01
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,84.3
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,19.1
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
564653,Primary School Colwinston,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.97
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,98.0
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,19.1
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
564653,Primary School Colwinston,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.88
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,93.2
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,19.2
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.77
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,72.7
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,19.3
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
564653,Primary School Colwinston,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.23
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,82.9
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,19.3
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
564653,Primary School Colwinston,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.69
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,101.2
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.4
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,19.4
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
564653,Primary School Colwinston,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.3
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,90.1
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.8
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,19.4
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
