Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
564653,Primary School Colwinston,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.34
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,97.7
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.6
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,19.4
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
564653,Primary School Colwinston,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.23
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,90.9
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.7
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,19.4
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
564653,Primary School Colwinston,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.84
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,79.3
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,19.4
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.41
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
564653,Primary School Colwinston,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.95
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,57.8
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,19.4
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
564653,Primary School Colwinston,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.45
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,63.8
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,19.4
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
564653,Primary School Colwinston,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.26
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,70.6
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,19.4
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
564653,Primary School Colwinston,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.98
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,68.4
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,19.4
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.81
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
564653,Primary School Colwinston,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.28
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,74.2
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,19.4
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
564653,Primary School Colwinston,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.61
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,65.2
