Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,19.5
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.27
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
564653,Primary School Colwinston,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,60.2
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,19.6
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
564653,Primary School Colwinston,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.08
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,19.6
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
564653,Primary School Colwinston,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.44
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,57.4
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,19.6
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
564653,Primary School Colwinston,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.63
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,60.0
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,19.7
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
564653,Primary School Colwinston,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,50.1
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,19.8
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
564653,Primary School Colwinston,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.89
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,45.2
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,19.9
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
564653,Primary School Colwinston,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,51.6
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,20.0
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
564653,Primary School Colwinston,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,20.2
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
564653,Primary School Colwinston,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
