Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,50.9
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,20.5
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
564653,Primary School Colwinston,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,51.2
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,20.6
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
564653,Primary School Colwinston,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,52.7
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,20.7
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
564653,Primary School Colwinston,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.43
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,20.9
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
564653,Primary School Colwinston,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,21.0
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
564653,Primary School Colwinston,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.32
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,21.1
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
564653,Primary School Colwinston,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.51
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.09
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,21.0
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
564653,Primary School Colwinston,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.35
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.52
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,21.0
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
564653,Primary School Colwinston,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,47.3
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,21.1
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
564653,Primary School Colwinston,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
