Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.23
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,21.2
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
564653,Primary School Colwinston,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.31
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.36
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.64
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,21.2
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
564653,Primary School Colwinston,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.6
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.43
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.32
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,21.1
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
564653,Primary School Colwinston,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.49
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,38.9
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,21.0
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
564653,Primary School Colwinston,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.88
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.26
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,21.0
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
564653,Primary School Colwinston,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.53
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.26
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,21.0
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
564653,Primary School Colwinston,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.91
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.56
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.93
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.3
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,21.0
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
564653,Primary School Colwinston,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.07
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.01
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.78
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,42.3
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.68
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,21.0
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
564653,Primary School Colwinston,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.03
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.87
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,38.3
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.17
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
