Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,20.9
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.84
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
564653,Primary School Colwinston,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.55
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.51
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,20.9
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.69
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
564653,Primary School Colwinston,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.4
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.62
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.5
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,44.1
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,20.9
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
564653,Primary School Colwinston,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.37
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.3
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-3.95
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,49.8
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.01
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,20.8
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
564653,Primary School Colwinston,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.42
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.52
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.48
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.57
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,20.7
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.79
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
564653,Primary School Colwinston,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.01
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.54
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.38
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.93
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.45
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,20.6
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.14
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
564653,Primary School Colwinston,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.92
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.75
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.62
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.35
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,20.5
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
564653,Primary School Colwinston,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.07
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.74
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.88
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.4
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,46.4
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.21
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.72
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,20.3
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.98
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
564653,Primary School Colwinston,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.12
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.13
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.8
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.18
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,46.7
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,20.1
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
564653,Primary School Colwinston,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.92
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.44
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.89
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.54
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,45.3
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
