Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,19.9
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
564653,Primary School Colwinston,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.32
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.96
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.31
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,49.7
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,19.8
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
564653,Primary School Colwinston,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.57
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.55
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.46
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.12
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,58.7
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.43
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,19.7
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.45
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
564653,Primary School Colwinston,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.87
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.08
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.79
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,54.4
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,19.6
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
564653,Primary School Colwinston,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.99
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.82
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,19.4
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
564653,Primary School Colwinston,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.34
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.43
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,45.7
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,19.3
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
564653,Primary School Colwinston,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.83
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.15
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,47.3
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,19.0
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
564653,Primary School Colwinston,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.58
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.01
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.36
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,18.9
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
564653,Primary School Colwinston,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.59
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.25
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,18.7
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
564653,Primary School Colwinston,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
