Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.49
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,18.5
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
564653,Primary School Colwinston,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.45
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,18.6
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
564653,Primary School Colwinston,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,2.3
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,18.6
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
564653,Primary School Colwinston,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.13
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.12
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,49.8
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,45.1
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,18.4
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
564653,Primary School Colwinston,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.15
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-3.07
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.98
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.82
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
564653,Primary School Colwinston,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.57
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.68
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.84
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.03
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,50.7
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
564653,Primary School Colwinston,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.35
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.08
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.47
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.37
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
564653,Primary School Colwinston,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.09
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.37
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.57
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.2
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,39.7
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
564653,Primary School Colwinston,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.43
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.02
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,17.7
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
