Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
564653,Primary School Colwinston,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.93
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,17.6
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
564653,Primary School Colwinston,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.55
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.5
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.3
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,17.5
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
564653,Primary School Colwinston,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.13
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.96
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.16
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,17.3
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
564653,Primary School Colwinston,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.04
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.76
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.85
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,17.2
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
564653,Primary School Colwinston,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.01
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.1
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,16.9
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
564653,Primary School Colwinston,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.4
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.1
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.96
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,16.7
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
564653,Primary School Colwinston,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.04
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.37
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,16.6
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
564653,Primary School Colwinston,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.96
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.3
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,16.5
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
564653,Primary School Colwinston,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.03
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.39
