Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,16.5
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
564653,Primary School Colwinston,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.65
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.8
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,16.5
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
564653,Primary School Colwinston,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.62
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.56
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.11
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
564653,Primary School Colwinston,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.99
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.86
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
564653,Primary School Colwinston,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.65
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
564653,Primary School Colwinston,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.28
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.93
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
564653,Primary School Colwinston,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.25
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.65
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
564653,Primary School Colwinston,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.67
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.74
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,16.2
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
564653,Primary School Colwinston,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.41
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
564653,Primary School Colwinston,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.78
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
