Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,16.0
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
564653,Primary School Colwinston,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,16.0
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
564653,Primary School Colwinston,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,16.0
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
564653,Primary School Colwinston,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,15.9
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
564653,Primary School Colwinston,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,15.9
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
564653,Primary School Colwinston,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
564653,Primary School Colwinston,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,15.7
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
564653,Primary School Colwinston,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,15.7
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
564653,Primary School Colwinston,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,15.7
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
