Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
564653,Primary School Colwinston,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
564653,Primary School Colwinston,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,15.7
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
564653,Primary School Colwinston,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,15.6
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
564653,Primary School Colwinston,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.43
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,15.6
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
564653,Primary School Colwinston,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,15.7
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
564653,Primary School Colwinston,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
564653,Primary School Colwinston,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
564653,Primary School Colwinston,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
564653,Primary School Colwinston,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
