Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
564653,Primary School Colwinston,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
564653,Primary School Colwinston,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
564653,Primary School Colwinston,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,52.1
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
564653,Primary School Colwinston,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
564653,Primary School Colwinston,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
564653,Primary School Colwinston,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
564653,Primary School Colwinston,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,15.9
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
564653,Primary School Colwinston,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,15.9
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
564653,Primary School Colwinston,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
