Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,16.0
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
564653,Primary School Colwinston,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,16.0
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
564653,Primary School Colwinston,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,16.0
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
564653,Primary School Colwinston,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
564653,Primary School Colwinston,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
564653,Primary School Colwinston,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
564653,Primary School Colwinston,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
564653,Primary School Colwinston,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
564653,Primary School Colwinston,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
