Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
564653,Primary School Colwinston,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,16.0
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
564653,Primary School Colwinston,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,16.0
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
564653,Primary School Colwinston,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,16.0
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
564653,Primary School Colwinston,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,16.0
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
564653,Primary School Colwinston,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,16.0
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
564653,Primary School Colwinston,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
564653,Primary School Colwinston,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,42.0
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
564653,Primary School Colwinston,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
564653,Primary School Colwinston,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
