Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
564653,Primary School Colwinston,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
564653,Primary School Colwinston,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
564653,Primary School Colwinston,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,49.5
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,16.2
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
564653,Primary School Colwinston,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,58.9
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,16.2
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
564653,Primary School Colwinston,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,71.7
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,16.2
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
564653,Primary School Colwinston,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,65.9
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,16.2
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
564653,Primary School Colwinston,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,17.1
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
564653,Primary School Colwinston,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,17.1
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
564653,Primary School Colwinston,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
