Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,17.1
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
564653,Primary School Colwinston,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,17.1
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
564653,Primary School Colwinston,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,37.1
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,17.2
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
564653,Primary School Colwinston,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.45
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,17.3
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
564653,Primary School Colwinston,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,17.3
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
564653,Primary School Colwinston,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,17.4
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
564653,Primary School Colwinston,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.22
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,17.4
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
564653,Primary School Colwinston,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.38
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,17.5
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
564653,Primary School Colwinston,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,53.1
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,17.5
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
564653,Primary School Colwinston,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
