Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.35
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,86.2
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
564653,Primary School Colwinston,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.52
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,79.6
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.79
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
564653,Primary School Colwinston,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.06
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,66.1
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
564653,Primary School Colwinston,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.01
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,77.4
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.39
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
564653,Primary School Colwinston,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.38
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,69.5
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
564653,Primary School Colwinston,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.31
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,56.0
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
564653,Primary School Colwinston,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.2
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,78.3
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
564653,Primary School Colwinston,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.8
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,99.4
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.0
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.62
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
564653,Primary School Colwinston,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.22
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.5
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,54.9
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.23
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
564653,Primary School Colwinston,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
