Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.97
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.57
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,47.3
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.7
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
564653,Primary School Colwinston,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.55
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,52.4
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.89
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
564653,Primary School Colwinston,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.05
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,59.5
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.07
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
564653,Primary School Colwinston,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.45
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.51
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,62.1
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
564653,Primary School Colwinston,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.95
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,59.4
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
564653,Primary School Colwinston,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.14
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,17.7
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
564653,Primary School Colwinston,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.18
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,17.6
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
564653,Primary School Colwinston,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,17.6
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
564653,Primary School Colwinston,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.69
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,51.2
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,17.6
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
