Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
564653,Primary School Colwinston,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,17.6
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
564653,Primary School Colwinston,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.36
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,51.3
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,17.6
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
564653,Primary School Colwinston,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.25
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,55.5
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,17.6
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
564653,Primary School Colwinston,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.63
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,44.5
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,17.7
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
564653,Primary School Colwinston,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.8
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.49
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,17.7
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.37
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
564653,Primary School Colwinston,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
564653,Primary School Colwinston,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,40.1
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
564653,Primary School Colwinston,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
564653,Primary School Colwinston,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,39.7
