Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
564653,Primary School Colwinston,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.8
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,47.3
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
564653,Primary School Colwinston,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
564653,Primary School Colwinston,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
564653,Primary School Colwinston,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
564653,Primary School Colwinston,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,2.9
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
564653,Primary School Colwinston,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,2.6
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,59.8
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
564653,Primary School Colwinston,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,55.2
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
564653,Primary School Colwinston,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,52.9
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
564653,Primary School Colwinston,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
