Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,50.3
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
564653,Primary School Colwinston,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
564653,Primary School Colwinston,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
564653,Primary School Colwinston,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
564653,Primary School Colwinston,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
564653,Primary School Colwinston,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
564653,Primary School Colwinston,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.4
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,2.2
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
564653,Primary School Colwinston,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.71
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
564653,Primary School Colwinston,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
564653,Primary School Colwinston,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
