Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.99
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.98
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-3.51
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.85
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
564653,Primary School Colwinston,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.2
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.83
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,17.8
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
564653,Primary School Colwinston,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.81
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.56
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,17.7
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
564653,Primary School Colwinston,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.4
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.22
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,17.6
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
564653,Primary School Colwinston,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.14
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.7
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.31
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,17.4
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
564653,Primary School Colwinston,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.48
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.55
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.87
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.69
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,17.1
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
564653,Primary School Colwinston,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,2.5
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,17.1
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
564653,Primary School Colwinston,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.64
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,17.1
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.82
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
564653,Primary School Colwinston,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.84
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.92
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.82
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
