Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
564653,Primary School Colwinston,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.68
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.27
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
564653,Primary School Colwinston,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.01
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
564653,Primary School Colwinston,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.64
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.77
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,16.9
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
564653,Primary School Colwinston,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.6
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.71
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,16.8
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
564653,Primary School Colwinston,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.09
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,16.8
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
564653,Primary School Colwinston,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.38
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,16.9
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
564653,Primary School Colwinston,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.7
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,16.8
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
564653,Primary School Colwinston,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.61
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.73
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,16.7
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
564653,Primary School Colwinston,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.1
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
