Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,16.5
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
564653,Primary School Colwinston,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.69
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.55
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.76
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,16.5
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
564653,Primary School Colwinston,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.8
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.98
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,16.5
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
564653,Primary School Colwinston,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.91
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.04
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
564653,Primary School Colwinston,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.16
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.5
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.33
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
564653,Primary School Colwinston,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.56
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.57
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
564653,Primary School Colwinston,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.99
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
564653,Primary School Colwinston,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.9
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.69
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,16.2
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
564653,Primary School Colwinston,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.93
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,16.0
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
564653,Primary School Colwinston,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
