Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,15.9
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
564653,Primary School Colwinston,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.5
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,2.9
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
564653,Primary School Colwinston,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.37
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,15.7
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
564653,Primary School Colwinston,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.71
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,15.7
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
564653,Primary School Colwinston,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.28
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,15.7
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
564653,Primary School Colwinston,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,15.7
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
564653,Primary School Colwinston,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,15.7
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
564653,Primary School Colwinston,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
564653,Primary School Colwinston,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
