Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
564653,Primary School Colwinston,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
564653,Primary School Colwinston,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
564653,Primary School Colwinston,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,15.7
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.9
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
564653,Primary School Colwinston,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,15.6
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
564653,Primary School Colwinston,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,2.6
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,15.6
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
564653,Primary School Colwinston,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,15.6
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
564653,Primary School Colwinston,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,15.7
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
564653,Primary School Colwinston,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,2.8
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,15.8
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
564653,Primary School Colwinston,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
