Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,15.9
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
564653,Primary School Colwinston,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,15.9
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
564653,Primary School Colwinston,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,15.9
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
564653,Primary School Colwinston,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,15.9
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
564653,Primary School Colwinston,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,16.0
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
564653,Primary School Colwinston,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
564653,Primary School Colwinston,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,16.1
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
564653,Primary School Colwinston,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,16.2
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
564653,Primary School Colwinston,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.2
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,47.7
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
564653,Primary School Colwinston,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
