Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
564653,Primary School Colwinston,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
564653,Primary School Colwinston,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,16.3
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
564653,Primary School Colwinston,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
564653,Primary School Colwinston,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,16.4
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
564653,Primary School Colwinston,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,48.5
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,16.5
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
564653,Primary School Colwinston,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,16.5
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
564653,Primary School Colwinston,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,16.6
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
564653,Primary School Colwinston,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,44.5
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,16.7
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
