Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
564653,Primary School Colwinston,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,16.8
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
564653,Primary School Colwinston,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,16.8
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
564653,Primary School Colwinston,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,17.0
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
564653,Primary School Colwinston,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,17.1
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
564653,Primary School Colwinston,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,17.1
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
564653,Primary School Colwinston,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,17.3
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
564653,Primary School Colwinston,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,17.3
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
564653,Primary School Colwinston,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,17.3
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.56
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
564653,Primary School Colwinston,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
