Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,17.4
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
564653,Primary School Colwinston,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,17.5
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
564653,Primary School Colwinston,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,17.6
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
564653,Primary School Colwinston,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,4.7
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,17.7
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
564653,Primary School Colwinston,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,73.2
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,17.9
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
564653,Primary School Colwinston,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,69.6
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,18.0
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
564653,Primary School Colwinston,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.03
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,74.6
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,18.1
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
564653,Primary School Colwinston,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,71.7
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,18.2
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
564653,Primary School Colwinston,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.37
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,72.6
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,18.3
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
564653,Primary School Colwinston,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,3.8
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
564653,Primary School Colwinston,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
